Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
