Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.55
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333148,Bowers Park Drive 1,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.4
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.24
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.88
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333148,Bowers Park Drive 1,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,81.9
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.6
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333148,Bowers Park Drive 1,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.1
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
