Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.02
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.81
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
