Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.77
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.9
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.2
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.4
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
