Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.7
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.3
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.4
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
