Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
