Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.96
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.88
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.47
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
