Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.8
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.82
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333148,Bowers Park Drive 1,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.47
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333148,Bowers Park Drive 1,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.94
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333148,Bowers Park Drive 1,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.32
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.43
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333148,Bowers Park Drive 1,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333148,Bowers Park Drive 1,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.81
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333148,Bowers Park Drive 1,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.13
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,84.1
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
333148,Bowers Park Drive 1,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.8
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333148,Bowers Park Drive 1,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.77
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333148,Bowers Park Drive 1,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.44
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333148,Bowers Park Drive 1,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333148,Bowers Park Drive 1,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
