Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
