Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
