Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.7
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.52
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.5
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.2
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.0
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.15
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.9
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333148,Bowers Park Drive 1,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.8
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.6
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.5
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.38
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.3
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.1
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.0
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.8
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
