Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.7
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.6
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.89
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.2
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.3
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.4
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
