Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
