Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.18
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.62
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.05
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
