Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.44
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.88
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.12
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.0
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333148,Bowers Park Drive 1,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.54
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
