Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.09
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.83
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.95
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.41
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.02
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
