Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
