Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
333148,Bowers Park Drive 1,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
