Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.98
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
