Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
