Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
