Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
