Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.82
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
