Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.94
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.16
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333148,Bowers Park Drive 1,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.71
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.27
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.13
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.8
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.33
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.36
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.1
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333148,Bowers Park Drive 1,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.69
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.12
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.42
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.08
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
