Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.33
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.12
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333148,Bowers Park Drive 1,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,20.58
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333148,Bowers Park Drive 1,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
