Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.81
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333148,Bowers Park Drive 1,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
