Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.72
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.64
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.67
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.11
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
