Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
