Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
