Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.27
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
