Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.64
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.02
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333148,Bowers Park Drive 1,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.59
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.86
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333148,Bowers Park Drive 1,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.22
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
