Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.43
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.04
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333148,Bowers Park Drive 1,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.83
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.57
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333148,Bowers Park Drive 1,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.47
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333148,Bowers Park Drive 1,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.89
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.45
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333148,Bowers Park Drive 1,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.57
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.16
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.25
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.98
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.45
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.13
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.29
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.97
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333148,Bowers Park Drive 1,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.75
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
