Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.63
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333148,Bowers Park Drive 1,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.32
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333148,Bowers Park Drive 1,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
