Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,19.87
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333148,Bowers Park Drive 1,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.21
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
