Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.47
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333148,Bowers Park Drive 1,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.54
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333148,Bowers Park Drive 1,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.39
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.73
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,19.62
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.62
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
