Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.73
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.03
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,20.2
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.52
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333148,Bowers Park Drive 1,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.82
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.85
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
