Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
