Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
