Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
