Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.99
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.54
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333148,Bowers Park Drive 1,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.91
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333148,Bowers Park Drive 1,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333148,Bowers Park Drive 1,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.8
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333148,Bowers Park Drive 1,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.28
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333148,Bowers Park Drive 1,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,24.47
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
