Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333148,Bowers Park Drive 1,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.83
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333148,Bowers Park Drive 1,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.06
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333148,Bowers Park Drive 1,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,25.08
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
333148,Bowers Park Drive 1,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,27.24
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333148,Bowers Park Drive 1,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,27.66
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333148,Bowers Park Drive 1,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.06
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333148,Bowers Park Drive 1,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.82
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.84
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333148,Bowers Park Drive 1,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.1
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,25.67
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333148,Bowers Park Drive 1,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,25.38
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
333148,Bowers Park Drive 1,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.34
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.37
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.31
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333148,Bowers Park Drive 1,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.22
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
