Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.02
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.15
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.11
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.08
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.84
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.2
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333148,Bowers Park Drive 1,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.59
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333148,Bowers Park Drive 1,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.46
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.35
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.29
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.45
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.47
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.81
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
