Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.43
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
