Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.09
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.64
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.99
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.76
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.88
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333148,Bowers Park Drive 1,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,78.0
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
