Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333148,Bowers Park Drive 1,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333148,Bowers Park Drive 1,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.23
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.55
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333148,Bowers Park Drive 1,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.16
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.21
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,79.7
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.05
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.8
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333148,Bowers Park Drive 1,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.28
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,96.0
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.48
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333148,Bowers Park Drive 1,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
