Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.24
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.57
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333148,Bowers Park Drive 1,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.55
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333148,Bowers Park Drive 1,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
