Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
