Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
