Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
