Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
