Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.41
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.62
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.66
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.26
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.78
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
