Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.14
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.18
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333148,Bowers Park Drive 1,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.95
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.26
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333148,Bowers Park Drive 1,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.89
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333148,Bowers Park Drive 1,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.83
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.48
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333148,Bowers Park Drive 1,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.07
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.04
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.61
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
