Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.32
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.23
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.85
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.58
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333148,Bowers Park Drive 1,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.27
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.14
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,72.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333148,Bowers Park Drive 1,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
