Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
