Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.34
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.96
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.79
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.4
