Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333148,Bowers Park Drive 1,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.37
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
