Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.71
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333148,Bowers Park Drive 1,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333148,Bowers Park Drive 1,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.88
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333148,Bowers Park Drive 1,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
