Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.2
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.87
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.2
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.17
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.05
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.79
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.16
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.5
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
333148,Bowers Park Drive 1,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
