Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333148,Bowers Park Drive 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.47
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333148,Bowers Park Drive 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.6
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.6
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.44
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.67
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333148,Bowers Park Drive 1,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.1
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.2
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.2
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.2
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.88
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
