Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.5
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.4
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.3
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.0
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,34.6
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.85
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.3
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.4
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.1
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
