Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,71.0
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.08
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,84.7
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333148,Bowers Park Drive 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,20.05
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333148,Bowers Park Drive 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333148,Bowers Park Drive 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333148,Bowers Park Drive 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.28
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.6
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.54
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
