Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.42
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.2
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.46
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.7
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.5
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333148,Bowers Park Drive 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.56
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333148,Bowers Park Drive 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.42
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333148,Bowers Park Drive 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
