Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
