Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333148,Bowers Park Drive 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
